Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
722466,Middle Leaford - Stechford,2023-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
722466,Middle Leaford - Stechford,2023-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
722466,Middle Leaford - Stechford,2023-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
722466,Middle Leaford - Stechford,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722466,Middle Leaford - Stechford,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
722466,Middle Leaford - Stechford,2023-02-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-02-18T02:20:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
