Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722466,Middle Leaford - Stechford,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722466,Middle Leaford - Stechford,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
722466,Middle Leaford - Stechford,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
722466,Middle Leaford - Stechford,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
722466,Middle Leaford - Stechford,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.52
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.01
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.16
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.42
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.98
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.3
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.03
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.96
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.8
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.4
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.02
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.93
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
722466,Middle Leaford - Stechford,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.49
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.43
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.02
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.6
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.45
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.41
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722466,Middle Leaford - Stechford,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.02
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.17
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.7
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.3
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.97
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.71
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.77
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.28
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.7
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.71
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.31
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.28
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.24
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.57
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.43
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.78
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.58
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.45
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.49
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.15
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.45
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.73
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.6
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.06
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.9
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.58
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.25
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.4
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.44
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.85
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.5
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.5
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.39
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.42
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722466,Middle Leaford - Stechford,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.09
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.13
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.28
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.7
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.08
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.57
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.19
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.05
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.4
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
