Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.09
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.1
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.18
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.2
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.0
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.05
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.5
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.39
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.64
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.49
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.05
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.93
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.45
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.77
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.86
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.51
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.1
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.64
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722466,Middle Leaford - Stechford,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.6
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.5
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.57
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.52
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.48
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.4
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.96
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.16
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.34
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.25
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.37
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,27.5
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.2
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722466,Middle Leaford - Stechford,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.7
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.3
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.8
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.86
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
