Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,27.7
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.13
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.2
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.13
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.63
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.65
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.22
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,27.7
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.24
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.41
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.33
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,27.7
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.31
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.05
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.46
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.51
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
722466,Middle Leaford - Stechford,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.85
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.72
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
722466,Middle Leaford - Stechford,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.7
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.69
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
722466,Middle Leaford - Stechford,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.3
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.2
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.42
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.21
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.05
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.91
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.49
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.46
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.53
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.7
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
722466,Middle Leaford - Stechford,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
722466,Middle Leaford - Stechford,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.24
722466,Middle Leaford - Stechford,2023-02-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
