Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-02-19T11:10:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
722466,Middle Leaford - Stechford,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
722466,Middle Leaford - Stechford,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
722466,Middle Leaford - Stechford,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.74
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.08
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.8
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.76
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.26
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.08
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.19
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.6
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.25
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.57
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.4
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.79
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.7
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.29
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.61
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.37
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.1
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.55
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.08
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.16
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.61
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.34
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722466,Middle Leaford - Stechford,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.71
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
722466,Middle Leaford - Stechford,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.2
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.25
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.92
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.72
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.28
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.29
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
722466,Middle Leaford - Stechford,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.05
722466,Middle Leaford - Stechford,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
