Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-02-19T06:50:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
722466,Middle Leaford - Stechford,2023-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
722466,Middle Leaford - Stechford,2023-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
722466,Middle Leaford - Stechford,2023-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.19
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
