Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.03
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.28
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
