Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
722466,Middle Leaford - Stechford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
722466,Middle Leaford - Stechford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.08
