Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.19
722466,Middle Leaford - Stechford,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.3
722466,Middle Leaford - Stechford,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.94
722466,Middle Leaford - Stechford,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
722466,Middle Leaford - Stechford,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
722466,Middle Leaford - Stechford,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
722466,Middle Leaford - Stechford,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.57
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.68
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.0
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.9
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
722466,Middle Leaford - Stechford,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.05
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.57
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.44
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.3
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.54
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.63
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
722466,Middle Leaford - Stechford,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.74
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.65
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.1
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
722466,Middle Leaford - Stechford,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.75
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.51
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.93
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.8
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.92
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722466,Middle Leaford - Stechford,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.64
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.79
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.68
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.62
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.15
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.6
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.69
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.98
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.35
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.42
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.1
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.35
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.16
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.51
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.85
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.89
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.15
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.37
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.55
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.69
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.19
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.8
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.53
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.15
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.1
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.52
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.4
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.1
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.36
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.39
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.9
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.74
