Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.23
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.97
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.9
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.94
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.47
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.48
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.88
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.47
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
