Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
