Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
722466,Middle Leaford - Stechford,2023-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.47
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-02-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-02-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-02-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.27
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-02-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-02-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.48
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-02-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.22
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
722466,Middle Leaford - Stechford,2023-02-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.88
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.61
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-02-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.47
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.48
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.79
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.7
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-02-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
722466,Middle Leaford - Stechford,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722466,Middle Leaford - Stechford,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.4
722466,Middle Leaford - Stechford,2023-02-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
722466,Middle Leaford - Stechford,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
