Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.79
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.9
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.74
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-02-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.77
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.39
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.19
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-02-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.46
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.81
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.42
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.0
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.96
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-02-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.33
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.72
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.71
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-02-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.38
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.55
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.38
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.6
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-02-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.62
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.26
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-02-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-02-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.68
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.39
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-02-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.06
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-02-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.54
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-02-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.57
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-02-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.11
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-02-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-02-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
