Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-02-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-02-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-02-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-02-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-02-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-02-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
