Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.51
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.85
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.66
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.25
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.71
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.4
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.3
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.6
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.56
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.19
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.33
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.32
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.46
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.68
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.55
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.51
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.12
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.03
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.72
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.16
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.49
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.34
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.66
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.54
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.32
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.23
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.38
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.07
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.16
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.67
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.57
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.16
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.14
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.14
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.63
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.87
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.92
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.66
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
