Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.11
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.29
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.3
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.92
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.01
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.9
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.32
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.88
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.73
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.53
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.7
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.2
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.29
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.86
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.75
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.0
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.73
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.52
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.56
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.71
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.49
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.76
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.4
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.95
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.56
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.58
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.0
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.53
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
722466,Middle Leaford - Stechford,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.74
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.02
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.4
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
722466,Middle Leaford - Stechford,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.64
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.54
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.73
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.8
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.51
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
722466,Middle Leaford - Stechford,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.3
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.64
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.62
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.1
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.75
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
722466,Middle Leaford - Stechford,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.43
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.86
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.76
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.8
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.6
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.6
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.84
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.69
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
722466,Middle Leaford - Stechford,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.31
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.88
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.06
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.3
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.6
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.0
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.85
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
722466,Middle Leaford - Stechford,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.19
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.4
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.8
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.2
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.2
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.2
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.38
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722466,Middle Leaford - Stechford,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
