Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.17
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.47
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.54
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.8
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.21
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.45
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.44
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
722466,Middle Leaford - Stechford,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.87
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.74
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.1
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.7
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.3
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.93
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
722466,Middle Leaford - Stechford,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.82
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.78
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.95
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.5
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.5
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.75
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.86
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
722466,Middle Leaford - Stechford,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.98
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.16
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.44
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.9
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.9
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.12
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
722466,Middle Leaford - Stechford,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.57
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.68
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.45
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.1
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.22
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.04
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.4
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.69
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.85
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.06
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.3
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.81
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.67
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.76
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.52
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.4
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.73
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
722466,Middle Leaford - Stechford,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.88
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.61
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.04
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.97
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.95
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.75
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.92
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.71
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.38
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.14
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.2
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.73
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-02-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.52
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.35
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.09
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-02-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.43
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.32
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-02-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
