Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.59
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.24
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.0
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.06
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-02-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.91
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.98
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.1
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.8
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722466,Middle Leaford - Stechford,2023-02-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.2
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.86
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.16
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
722466,Middle Leaford - Stechford,2023-02-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.11
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.65
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
722466,Middle Leaford - Stechford,2023-02-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.75
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.86
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.96
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-02-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.18
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.99
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.3
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.41
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-02-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.95
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-02-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.87
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.32
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-02-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.25
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.07
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-02-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.57
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-02-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.91
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.63
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.87
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.9
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-02-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.49
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.44
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-02-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.55
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.16
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.87
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-02-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
