Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.64
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.74
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-02-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.2
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.45
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.26
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-02-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.48
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.07
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.66
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-02-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.38
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.28
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.7
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.89
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-02-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.43
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.69
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.4
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.46
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-02-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.51
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.64
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.7
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.0
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-02-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.85
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.02
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.72
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.2
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-02-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.33
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.04
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.91
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.33
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-02-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.92
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.23
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.4
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-02-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.07
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.93
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.24
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-02-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.51
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.63
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-02-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.43
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.99
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.28
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.97
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-02-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.74
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-02-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
