Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-02-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.57
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-02-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.03
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.99
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-02-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.97
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.13
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.66
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-02-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-02-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.82
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.39
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-02-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.96
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.62
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-02-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.52
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.99
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.04
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-02-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.1
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-02-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.18
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.12
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.64
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-02-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.54
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.52
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.19
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-02-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.77
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.07
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.62
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-02-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.38
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.54
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
