Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.4
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.13
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.0
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.71
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.77
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.53
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.74
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.04
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.76
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.8
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.12
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.87
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.93
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.37
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.43
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.18
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.48
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.47
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.8
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.15
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.03
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.98
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.99
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.0
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.46
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.7
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.76
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.66
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.12
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.41
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.85
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.21
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.7
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.49
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.26
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.55
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.9
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.1
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.52
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.87
722466,Middle Leaford - Stechford,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
