Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722466,Middle Leaford - Stechford,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.24
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.57
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.84
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.2
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.5
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.1
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.54
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.7
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
722466,Middle Leaford - Stechford,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.5
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.9
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.21
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.7
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.0
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.53
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.88
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.19
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
722466,Middle Leaford - Stechford,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.95
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.84
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.07
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.1
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.0
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.8
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.98
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.81
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.2
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
722466,Middle Leaford - Stechford,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.02
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.99
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.65
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.74
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.4
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.76
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.93
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.29
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.69
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.15
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.66
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
722466,Middle Leaford - Stechford,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.4
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.92
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.8
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.5
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.1
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
722466,Middle Leaford - Stechford,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.77
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.16
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.27
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.12
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
722466,Middle Leaford - Stechford,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.34
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.1
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.08
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.8
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.31
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.66
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.84
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.1
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.99
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.29
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.06
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
722466,Middle Leaford - Stechford,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.25
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.16
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.5
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.11
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
722466,Middle Leaford - Stechford,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.5
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.11
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.7
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.46
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.27
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.05
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.91
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
722466,Middle Leaford - Stechford,2023-02-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
