Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
722466,Middle Leaford - Stechford,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
722466,Middle Leaford - Stechford,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.24
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.5
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.83
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.41
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.31
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.63
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.18
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.54
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.69
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.86
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.78
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.84
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.8
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.67
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.28
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.11
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-02-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.69
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.92
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.09
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.89
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-02-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.43
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-02-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.81
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.87
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.76
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.82
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.07
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.11
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.76
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.2
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.08
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.04
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-02-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.72
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.99
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.32
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-02-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.75
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-02-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
