Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-02-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
722466,Middle Leaford - Stechford,2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
722466,Middle Leaford - Stechford,2023-02-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
722466,Middle Leaford - Stechford,2023-02-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-02-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-02-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-02-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.02
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.07
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-02-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.41
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,transformer,,Temperature,C,17.8
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,transformer,,Temperature,C,17.8
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-02-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-02-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-02-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-02-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-02-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.73
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-02-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-02-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.06
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-02-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
