Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-02-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.11
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-02-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.72
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-02-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-02-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-02-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-02-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-02-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.58
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-02-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-02-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-02-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-02-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-02-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-02-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
