Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-02-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-02-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.68
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-02-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-02-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-02-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-02-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-02-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-02-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-02-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-02-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-02-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-02-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
722466,Middle Leaford - Stechford,2023-02-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-02-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
