Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
722466,Middle Leaford - Stechford,2023-02-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
722466,Middle Leaford - Stechford,2023-02-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
722466,Middle Leaford - Stechford,2023-02-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-02-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-02-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-02-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.26
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-02-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.65
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-02-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.24
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.54
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-02-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.23
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.81
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.71
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-02-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.84
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.66
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
722466,Middle Leaford - Stechford,2023-02-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.61
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.76
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-02-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.36
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.15
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.14
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.4
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.3
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.95
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.46
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.8
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.38
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.1
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.93
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.1
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.55
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.69
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.64
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.99
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.3
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.33
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.36
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.6
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.13
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.0
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
