Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722466,Middle Leaford - Stechford,2023-02-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-02-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-02-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-02-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
722466,Middle Leaford - Stechford,2023-02-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
722466,Middle Leaford - Stechford,2023-02-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.07
722466,Middle Leaford - Stechford,2023-02-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
722466,Middle Leaford - Stechford,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.79
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.03
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.72
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.2
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.86
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.65
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.61
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.92
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.2
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.4
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.7
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
722466,Middle Leaford - Stechford,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.64
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.16
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.35
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.15
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.5
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.26
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.04
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.8
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.22
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
722466,Middle Leaford - Stechford,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.67
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.66
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.1
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.62
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
722466,Middle Leaford - Stechford,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.17
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.25
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.62
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.3
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.21
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
722466,Middle Leaford - Stechford,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.5
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.96
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.47
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.46
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.28
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.99
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.6
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.46
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
722466,Middle Leaford - Stechford,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.92
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.48
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.75
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.0
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.94
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.44
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.84
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
722466,Middle Leaford - Stechford,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.91
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.82
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.97
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.1
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
722466,Middle Leaford - Stechford,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.09
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.19
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.14
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.3
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.15
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.99
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.74
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.26
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.5
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.7
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
722466,Middle Leaford - Stechford,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.62
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.35
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.04
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
