Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-02-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-02-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-02-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
722466,Middle Leaford - Stechford,2023-02-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
722466,Middle Leaford - Stechford,2023-02-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
722466,Middle Leaford - Stechford,2023-02-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-02-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-02-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-02-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.59
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.54
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.11
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.51
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.13
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-02-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.76
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.99
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.25
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.97
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-02-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.54
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.04
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.57
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
722466,Middle Leaford - Stechford,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.93
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.3
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.15
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.65
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.64
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.67
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.34
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.59
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.21
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.2
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.5
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.86
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.69
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.72
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.9
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.6
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.59
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.73
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.71
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.11
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.69
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.45
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.93
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.84
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.84
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.43
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.01
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.4
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.87
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.31
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.1
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.86
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
722466,Middle Leaford - Stechford,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.62
722466,Middle Leaford - Stechford,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.08
722466,Middle Leaford - Stechford,2023-02-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-02-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-02-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-02-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-02-24T10:00:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-02-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
