Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722466,Middle Leaford - Stechford,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-02-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-02-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-02-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-02-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
722466,Middle Leaford - Stechford,2023-02-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
722466,Middle Leaford - Stechford,2023-02-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
722466,Middle Leaford - Stechford,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-02-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.71
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.01
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.28
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.13
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.29
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.91
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.22
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.53
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.36
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.08
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.93
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.01
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.26
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.83
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.48
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.77
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.39
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.11
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.82
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.08
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.7
