Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.88
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.51
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.04
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.03
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.85
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.28
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.5
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.81
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
722466,Middle Leaford - Stechford,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.38
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.94
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.29
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722466,Middle Leaford - Stechford,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.75
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.31
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.35
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.17
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.8
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.06
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.21
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.01
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.34
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.72
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.46
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.85
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.35
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.82
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.75
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.54
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.92
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.69
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.96
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.75
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.38
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.73
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.31
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.22
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.0
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.01
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.6
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.04
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.47
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.02
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.42
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.03
722466,Middle Leaford - Stechford,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.83
722466,Middle Leaford - Stechford,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.16
722466,Middle Leaford - Stechford,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.7
