Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.9
722466,Middle Leaford - Stechford,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722466,Middle Leaford - Stechford,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722466,Middle Leaford - Stechford,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
722466,Middle Leaford - Stechford,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.47
722466,Middle Leaford - Stechford,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
722466,Middle Leaford - Stechford,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
722466,Middle Leaford - Stechford,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.61
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.48
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.26
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722466,Middle Leaford - Stechford,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.44
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.27
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.39
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722466,Middle Leaford - Stechford,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.69
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.27
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.2
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722466,Middle Leaford - Stechford,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.28
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.1
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.1
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.74
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.66
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.3
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722466,Middle Leaford - Stechford,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.66
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.05
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.75
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.2
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.47
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722466,Middle Leaford - Stechford,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.32
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.78
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
722466,Middle Leaford - Stechford,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.87
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.32
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.4
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.6
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.83
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
722466,Middle Leaford - Stechford,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.64
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.57
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.8
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.5
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.52
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
722466,Middle Leaford - Stechford,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.99
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.4
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.46
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.8
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.35
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722466,Middle Leaford - Stechford,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.42
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.74
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.79
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.42
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
722466,Middle Leaford - Stechford,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.21
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.55
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.07
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.6
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-02-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.6
722466,Middle Leaford - Stechford,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.28
722466,Middle Leaford - Stechford,2023-02-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
