Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
722466,Middle Leaford - Stechford,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
722466,Middle Leaford - Stechford,2023-02-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-02-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-02-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-02-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-02-25T03:40:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-02-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-02-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
722466,Middle Leaford - Stechford,2023-02-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
722466,Middle Leaford - Stechford,2023-02-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
722466,Middle Leaford - Stechford,2023-02-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-02-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-02-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-02-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-02-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-02-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-02-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-02-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-02-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-02-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-02-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-02-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-02-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-02-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-02-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-02-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-02-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
