Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.34
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.45
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.88
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.7
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.8
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.36
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.41
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
722466,Middle Leaford - Stechford,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.41
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.96
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.2
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.4
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.3
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.4
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.94
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.43
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
722466,Middle Leaford - Stechford,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.97
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.69
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.48
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.4
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.97
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.67
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.59
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722466,Middle Leaford - Stechford,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.54
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.6
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.68
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.9
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,transformer,,Temperature,C,27.5
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.54
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722466,Middle Leaford - Stechford,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.45
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.88
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.97
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.8
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.2
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.9
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.86
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.79
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.4
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.59
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.31
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.07
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.1
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.9
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,189.9
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.64
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.67
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722466,Middle Leaford - Stechford,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.34
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.11
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.1
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,46.31
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.8
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.2
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,192.2
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.1
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.97
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722466,Middle Leaford - Stechford,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.71
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.2
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.25
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.3
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.9
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.1
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.99
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
722466,Middle Leaford - Stechford,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.5
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.4
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.51
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.7
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.1
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.27
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722466,Middle Leaford - Stechford,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.8
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.9
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.34
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.4
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.5
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.09
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.94
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.8
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.6
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.04
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
722466,Middle Leaford - Stechford,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.34
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.08
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.54
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.8
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.43
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
722466,Middle Leaford - Stechford,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.62
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.31
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.7
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
