Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.77
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.84
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.6
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.74
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722466,Middle Leaford - Stechford,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.78
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.21
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.4
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.5
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.05
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.34
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.72
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.16
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.36
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.8
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.02
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.33
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.3
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.47
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.7
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.68
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.07
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.67
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.35
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.37
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.96
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.38
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.7
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.5
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.33
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.33
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.26
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.44
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.1
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.05
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.2
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.61
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.5
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.4
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.16
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
722466,Middle Leaford - Stechford,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.47
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.11
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.39
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.3
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
722466,Middle Leaford - Stechford,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.96
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.94
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.1
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.8
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.92
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.66
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
722466,Middle Leaford - Stechford,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.13
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.81
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.8
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.3
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.06
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.56
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
722466,Middle Leaford - Stechford,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.34
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.83
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.73
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.96
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.5
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,186.0
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.66
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.63
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
722466,Middle Leaford - Stechford,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.57
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.6
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.47
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.3
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,171.8
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.55
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.16
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
722466,Middle Leaford - Stechford,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
722466,Middle Leaford - Stechford,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722466,Middle Leaford - Stechford,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-02-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
