Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.62
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.37
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.25
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.43
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.76
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.55
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.9
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722466,Middle Leaford - Stechford,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.15
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.26
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.04
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.73
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.68
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.41
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.98
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.74
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.71
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.83
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.33
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.95
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.69
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,transformer,,Temperature,C,16.5
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.46
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.92
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.2
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.45
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.67
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.96
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
722466,Middle Leaford - Stechford,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-02-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
