Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,transformer,,Temperature,C,17.8
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
