Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-02-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-02-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.13
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.14
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-02-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-02-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
