Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.62
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.25
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.17
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.01
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.75
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.69
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.93
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.16
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.03
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.17
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.05
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.37
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.07
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.76
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.28
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.97
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
