Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.32
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.7
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.52
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.64
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.21
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.3
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.93
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.29
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.1
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.24
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.2
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.07
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.18
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.97
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.33
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.1
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.94
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.1
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
722466,Middle Leaford - Stechford,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.16
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.94
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.55
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.0
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.91
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.54
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
722466,Middle Leaford - Stechford,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.97
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.65
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.6
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.5
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.7
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.62
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.43
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
722466,Middle Leaford - Stechford,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.82
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.26
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.23
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.1
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.86
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.24
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
722466,Middle Leaford - Stechford,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.43
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.82
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.28
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.5
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.79
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
722466,Middle Leaford - Stechford,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.5
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.62
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.02
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.0
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.5
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.53
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
722466,Middle Leaford - Stechford,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.4
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.49
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.15
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.13
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.66
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.48
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.9
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.12
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.58
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.94
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.15
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.5
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.59
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.92
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
722466,Middle Leaford - Stechford,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.83
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.69
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.53
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.7
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.3
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.67
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.49
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722466,Middle Leaford - Stechford,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
