Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.78
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.14
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.86
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.4
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.0
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.3
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.11
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.75
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
722466,Middle Leaford - Stechford,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.91
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.65
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.49
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.8
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.7
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.95
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.61
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
722466,Middle Leaford - Stechford,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.87
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.43
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.15
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.9
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.4
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.5
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.07
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
722466,Middle Leaford - Stechford,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.35
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.86
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.22
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.4
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.0
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.9
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.83
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
722466,Middle Leaford - Stechford,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.87
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.99
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.47
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.6
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.4
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.31
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
722466,Middle Leaford - Stechford,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.53
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.36
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.74
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.8
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.6
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.8
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.32
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.74
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
722466,Middle Leaford - Stechford,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.76
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.39
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.08
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.1
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.5
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.0
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.81
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.35
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.04
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
722466,Middle Leaford - Stechford,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.93
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.32
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.97
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.8
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.3
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
722466,Middle Leaford - Stechford,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.12
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.18
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.34
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.4
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.3
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.15
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.09
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
722466,Middle Leaford - Stechford,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.32
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.17
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.59
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.3
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.0
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.14
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.42
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722466,Middle Leaford - Stechford,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.92
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.26
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.0
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.8
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.0
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.94
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.23
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.78
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.48
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.58
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.04
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.18
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.8
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.5
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.6
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.95
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.62
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.78
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.92
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.1
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.8
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.79
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
722466,Middle Leaford - Stechford,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
