Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.26
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.71
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.79
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.0
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.0
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.68
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
722466,Middle Leaford - Stechford,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.98
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.43
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.47
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.6
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722466,Middle Leaford - Stechford,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.72
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.89
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.42
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.16
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.4
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.63
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.41
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.63
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.36
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.8
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.69
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.56
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.28
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.16
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.6
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.0
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.96
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722466,Middle Leaford - Stechford,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.56
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.73
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.15
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.28
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.42
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.0
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.17
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.22
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.57
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.9
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.63
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.92
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.75
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.2
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.46
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.34
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.47
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.46
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.11
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.1
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.9
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.76
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.04
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.58
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.62
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.85
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.4
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.15
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.07
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.32
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.83
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.5
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.89
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.36
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.19
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.5
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.26
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.22
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.8
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.12
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.76
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.11
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-02-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
