Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.9
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.91
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.48
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.26
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.73
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.7
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.56
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.8
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.3
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.58
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.17
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.7
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.4
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.52
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.86
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.57
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.55
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.59
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.9
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.02
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.18
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.2
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.34
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.48
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.05
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.92
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.2
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.41
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.88
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.8
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.99
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.7
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.1
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.49
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.33
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.36
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.45
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.83
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.05
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.2
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.39
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.99
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.42
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.55
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.59
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.33
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.44
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.03
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
