Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
722466,Middle Leaford - Stechford,2023-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.79
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,transformer,,Temperature,C,17.4
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
