Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.77
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.17
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
