Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.42
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.33
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.47
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.37
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.47
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.43
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.44
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.1
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.7
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.52
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.8
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.49
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.45
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.17
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.9
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.9
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.41
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.0
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.13
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.59
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.6
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.7
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.99
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.54
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722466,Middle Leaford - Stechford,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.33
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.3
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.16
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.4
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.33
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.18
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.11
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.18
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.8
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.7
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.03
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.56
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.82
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.43
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.42
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.8
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.9
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.99
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.28
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.27
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.56
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.58
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.32
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.89
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.58
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.38
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722466,Middle Leaford - Stechford,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.95
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.31
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.45
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.1
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.2
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.0
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.97
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.29
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722466,Middle Leaford - Stechford,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.45
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.77
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.37
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.48
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.8
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.34
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
