Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
722466,Middle Leaford - Stechford,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.84
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.3
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.75
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.6
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.26
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
722466,Middle Leaford - Stechford,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.71
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.36
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.71
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.5
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.76
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.32
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
722466,Middle Leaford - Stechford,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.56
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.59
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.0
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.1
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.1
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.58
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.56
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
722466,Middle Leaford - Stechford,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.44
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.0
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.91
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.0
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.6
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.48
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.97
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
722466,Middle Leaford - Stechford,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.81
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.35
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.95
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.3
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.32
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
722466,Middle Leaford - Stechford,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.07
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.41
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.23
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.0
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.37
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
722466,Middle Leaford - Stechford,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.85
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.85
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.85
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.7
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.6
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.81
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
722466,Middle Leaford - Stechford,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.88
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.07
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.23
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.7
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.7
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.04
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.43
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
722466,Middle Leaford - Stechford,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.89
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.02
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.71
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.0
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.2
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.1
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.89
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.81
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
722466,Middle Leaford - Stechford,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.18
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.67
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.06
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.7
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.9
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.15
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
722466,Middle Leaford - Stechford,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.15
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.53
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.08
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.9
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.5
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.4
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.14
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.5
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
722466,Middle Leaford - Stechford,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.53
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.14
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.79
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.9
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.0
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.4
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.51
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.11
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722466,Middle Leaford - Stechford,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.95
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.55
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.37
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,167.2
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.0
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.3
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.91
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.38
