Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.93
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.56
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.91
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.8
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.2
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.0
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.89
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
722466,Middle Leaford - Stechford,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.27
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.56
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.48
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.7
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.8
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.2
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.24
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
722466,Middle Leaford - Stechford,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.34
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.62
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.32
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.94
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.9
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.6
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.28
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722466,Middle Leaford - Stechford,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.32
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.49
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.45
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.45
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.38
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
722466,Middle Leaford - Stechford,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.54
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.1
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.03
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.9
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722466,Middle Leaford - Stechford,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.31
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.24
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.86
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.7
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.48
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.72
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.03
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.31
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.7
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.34
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
722466,Middle Leaford - Stechford,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.65
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.92
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.21
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.97
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.74
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.32
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.05
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.08
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.33
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.83
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.92
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.29
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.38
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.47
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.44
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.6
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.74
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722466,Middle Leaford - Stechford,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.45
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.1
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.02
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
