Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.83
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.77
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.81
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.94
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.72
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.64
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.51
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.62
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.3
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.43
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.28
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.17
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.41
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.95
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.38
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.3
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.88
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.59
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.05
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.14
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.87
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.01
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.86
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.59
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.13
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.77
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.67
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.25
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.44
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.72
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.46
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.41
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.61
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.12
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.02
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.31
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.11
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.3
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.31
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.99
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.16
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.62
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.98
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.8
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.0
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.22
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.91
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.43
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.89
