Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
722466,Middle Leaford - Stechford,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
722466,Middle Leaford - Stechford,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.83
722466,Middle Leaford - Stechford,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.0
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.15
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.18
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.15
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.93
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-6.55
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.75
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.55
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.74
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.06
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.09
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.44
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.27
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.84
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.35
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.34
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.43
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.54
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.62
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.91
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.52
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.0
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.75
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.54
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.97
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.2
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.56
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.2
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.46
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.59
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.44
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.33
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.6
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.7
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.14
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.47
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.6
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.25
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.3
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.12
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.86
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.53
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.02
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.0
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.98
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.93
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.83
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.78
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.99
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.98
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.24
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
722466,Middle Leaford - Stechford,2023-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
