Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
722466,Middle Leaford - Stechford,2023-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
722466,Middle Leaford - Stechford,2023-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
722466,Middle Leaford - Stechford,2023-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.91
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
