Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
722466,Middle Leaford - Stechford,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
722466,Middle Leaford - Stechford,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
722466,Middle Leaford - Stechford,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.22
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.93
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.22
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.8
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.07
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.8
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.55
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.74
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.38
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.29
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.78
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.9
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.71
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.22
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.61
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.75
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.8
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.69
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.25
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.58
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.06
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
722466,Middle Leaford - Stechford,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.95
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.16
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.24
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.7
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.9
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.97
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.14
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.83
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.04
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.88
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.5
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
722466,Middle Leaford - Stechford,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.97
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.97
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.06
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.1
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.93
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
722466,Middle Leaford - Stechford,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.83
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.64
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.94
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.9
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
722466,Middle Leaford - Stechford,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.18
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.38
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.5
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.6
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.6
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.8
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.23
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.33
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
722466,Middle Leaford - Stechford,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.92
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.33
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.93
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.7
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.7
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.2
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.29
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
722466,Middle Leaford - Stechford,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.71
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.73
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.64
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.7
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.2
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.0
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.71
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.48
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722466,Middle Leaford - Stechford,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.34
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.39
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.78
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.68
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.4
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.9
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,176.8
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
