Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.33
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722466,Middle Leaford - Stechford,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.11
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.93
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.6
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.9
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.16
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.91
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.38
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722466,Middle Leaford - Stechford,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.03
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.95
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.36
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.7
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.0
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.6
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.03
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.93
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.3
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722466,Middle Leaford - Stechford,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.23
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.22
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.61
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.2
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.6
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.24
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.99
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.56
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.12
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.3
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.7
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.1
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.02
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.97
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.9
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.1
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.06
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.0
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.8
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.9
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
722466,Middle Leaford - Stechford,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.7
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.16
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.81
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.6
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.77
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.14
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.31
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.35
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.13
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.4
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,173.8
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.33
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.85
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.59
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.44
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.45
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.7
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.6
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.68
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.4
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.24
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
722466,Middle Leaford - Stechford,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.07
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.63
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,41.86
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.2
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.6
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.6
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.66
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
722466,Middle Leaford - Stechford,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.13
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.42
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.97
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.6
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.9
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.38
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
722466,Middle Leaford - Stechford,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.81
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.87
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.29
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.1
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.8
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.85
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.81
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.34
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
722466,Middle Leaford - Stechford,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.17
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.48
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.2
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.0
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.44
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722466,Middle Leaford - Stechford,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.45
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.49
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.28
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.3
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.9
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
