Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.48
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.45
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.23
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
722466,Middle Leaford - Stechford,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.2
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.92
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.9
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.5
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722466,Middle Leaford - Stechford,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.6
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.38
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.7
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.4
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.56
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.29
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.1
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.58
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.07
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.62
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
722466,Middle Leaford - Stechford,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.64
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.73
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.18
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.96
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.75
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.97
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
722466,Middle Leaford - Stechford,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.84
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.86
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.47
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.74
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.8
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.43
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.67
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722466,Middle Leaford - Stechford,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.34
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.49
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.41
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.69
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.0
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.63
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
722466,Middle Leaford - Stechford,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.07
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.81
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.71
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.92
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.6
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.1
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.68
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.63
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.09
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.42
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.22
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.7
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.2
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.48
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.46
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.9
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.45
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.36
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
722466,Middle Leaford - Stechford,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.65
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.47
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.58
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.5
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.56
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.75
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.51
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.47
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.1
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.8
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.47
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.45
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
722466,Middle Leaford - Stechford,2023-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.44
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.08
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.45
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.27
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.09
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.75
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.1
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
