Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.72
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.93
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.2
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.07
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.96
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.07
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.6
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.3
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.58
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.7
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.6
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.41
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722466,Middle Leaford - Stechford,2023-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.62
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.5
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.53
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.1
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.31
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.22
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.93
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.46
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.91
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.45
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.55
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.23
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.4
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.5
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.44
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.09
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.47
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.34
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.42
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.22
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.36
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.62
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.38
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.89
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.69
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.71
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.63
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.64
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.97
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.9
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.64
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.85
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.39
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.62
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.09
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.22
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.0
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.13
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.35
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.56
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.23
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.8
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.1
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.2
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.47
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.1
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.42
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.25
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.26
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.92
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.16
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.78
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.9
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.75
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.92
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.74
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.6
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
