Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.93
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.42
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.94
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.94
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.57
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.5
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.96
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.08
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.2
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.5
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.92
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722466,Middle Leaford - Stechford,2023-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.53
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.53
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.72
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.0
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.4
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.28
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.73
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.13
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.87
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.79
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.4
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.32
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.65
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.9
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.18
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.0
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.65
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.89
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.29
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.84
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.8
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.46
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.18
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.18
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.35
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.16
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.5
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.72
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.32
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.49
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.9
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.3
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.58
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.15
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.09
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.84
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.07
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.73
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.05
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.92
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.73
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.8
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.3
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.56
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.59
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.7
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.3
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.54
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.49
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722466,Middle Leaford - Stechford,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.32
722466,Middle Leaford - Stechford,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.5
722466,Middle Leaford - Stechford,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.29
722466,Middle Leaford - Stechford,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.73
722466,Middle Leaford - Stechford,2023-03-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-03-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-03-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-03-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
722466,Middle Leaford - Stechford,2023-03-01T11:00:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
