Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-01T06:40:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
722466,Middle Leaford - Stechford,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
722466,Middle Leaford - Stechford,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
722466,Middle Leaford - Stechford,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-03-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-03-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-03-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
722466,Middle Leaford - Stechford,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
722466,Middle Leaford - Stechford,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
722466,Middle Leaford - Stechford,2023-03-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
