Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-01T02:20:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
722466,Middle Leaford - Stechford,2023-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
722466,Middle Leaford - Stechford,2023-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
722466,Middle Leaford - Stechford,2023-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-03-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-03-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-03-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-03-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-03-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-03-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-03-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
