Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.09
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.98
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.48
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-03-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-03-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.3
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-03-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.43
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722466,Middle Leaford - Stechford,2023-03-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.16
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-03-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.53
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-03-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.86
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.29
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.47
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-03-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.69
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.93
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-03-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.28
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.33
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.83
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.3
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-03-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.01
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.5
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.62
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.4
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.08
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.71
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.86
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.95
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
