Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.73
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.14
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.57
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.17
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.55
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.17
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.55
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.45
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.41
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.21
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.16
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.4
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.05
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
722466,Middle Leaford - Stechford,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.99
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.92
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.91
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.62
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.72
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.94
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.65
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.95
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.1
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.26
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.2
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.71
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.4
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.1
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.18
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.13
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.5
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.65
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.9
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.6
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.47
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.78
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
722466,Middle Leaford - Stechford,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.3
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.93
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.1
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.27
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.82
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.06
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.62
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.4
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.2
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.85
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.03
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
722466,Middle Leaford - Stechford,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.01
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.17
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.63
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.7
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.2
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.7
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.01
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.15
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
722466,Middle Leaford - Stechford,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.26
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.19
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.02
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,175.4
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.0
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.8
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.23
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.18
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.1
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
722466,Middle Leaford - Stechford,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.18
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.45
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.14
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.3
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.0
