Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.8
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.42
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.2
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
722466,Middle Leaford - Stechford,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.91
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.5
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.24
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.9
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.6
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.92
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.19
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
722466,Middle Leaford - Stechford,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.69
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.03
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.27
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.8
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.6
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.1
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.7
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.01
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.29
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
722466,Middle Leaford - Stechford,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.88
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.32
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.75
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.1
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.9
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.89
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
722466,Middle Leaford - Stechford,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.6
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.73
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.63
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.8
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.1
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.62
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.71
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.69
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
722466,Middle Leaford - Stechford,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.66
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.84
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.5
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.0
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.81
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
722466,Middle Leaford - Stechford,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.44
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.5
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.05
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.1
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.3
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.9
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.47
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.47
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.23
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
722466,Middle Leaford - Stechford,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.04
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.85
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.66
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.8
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.1
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.8
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.81
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
722466,Middle Leaford - Stechford,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.17
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.84
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.03
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.9
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,162.6
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.8
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.08
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
722466,Middle Leaford - Stechford,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.61
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.55
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.95
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.7
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.0
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.5
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.64
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.51
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.97
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
722466,Middle Leaford - Stechford,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.9
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.44
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.04
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.0
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.6
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.3
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.88
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.42
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
722466,Middle Leaford - Stechford,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.64
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.23
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.63
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.5
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.7
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.0
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.59
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.2
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
722466,Middle Leaford - Stechford,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.75
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.77
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.59
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.4
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.3
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.71
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.75
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.73
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722466,Middle Leaford - Stechford,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722466,Middle Leaford - Stechford,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.71
722466,Middle Leaford - Stechford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.33
722466,Middle Leaford - Stechford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.71
722466,Middle Leaford - Stechford,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.2
