Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-03-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-03-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722466,Middle Leaford - Stechford,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
722466,Middle Leaford - Stechford,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
722466,Middle Leaford - Stechford,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
722466,Middle Leaford - Stechford,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
722466,Middle Leaford - Stechford,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
722466,Middle Leaford - Stechford,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
722466,Middle Leaford - Stechford,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.83
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.14
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.59
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.27
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.68
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.26
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.7
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.91
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.44
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.42
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.38
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.81
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.64
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.4
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.93
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.21
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.64
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.24
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.39
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.42
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.02
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-03-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.34
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.83
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.88
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.92
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.62
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-03-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.81
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.27
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.4
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.95
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-03-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.82
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.47
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.9
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.31
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-03-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.85
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.67
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.51
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.96
