Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-03-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.66
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.82
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.13
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.81
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-03-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.26
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.33
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.81
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.15
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.15
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.55
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.58
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.14
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.8
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.42
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.67
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.21
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.6
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-03-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.13
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.57
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.85
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.75
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-03-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.11
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.15
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.66
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.68
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-03-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.15
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.86
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.77
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.82
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-03-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-7.14
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.19
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.13
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.38
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.78
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-03-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.67
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.85
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.82
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.37
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.9
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.81
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-03-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.21
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.55
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.33
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.87
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.3
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
722466,Middle Leaford - Stechford,2023-03-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.6
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.2
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.35
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.87
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.7
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-03-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.97
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.44
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.17
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.9
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.52
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.8
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.87
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722466,Middle Leaford - Stechford,2023-03-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.87
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.84
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.88
