Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.72
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.8
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.81
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-03-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.68
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.08
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.9
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-03-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.84
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.13
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.78
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.74
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-03-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.66
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.49
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.47
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.9
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-03-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.68
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.72
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.72
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.5
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.2
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722466,Middle Leaford - Stechford,2023-03-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.08
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.79
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.34
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.02
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.9
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722466,Middle Leaford - Stechford,2023-03-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.76
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.53
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.28
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.17
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.66
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.52
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.84
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.78
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-03-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.19
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.45
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.4
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-03-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.56
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.25
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.41
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-03-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.98
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.52
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.28
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.9
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.94
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-03-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.45
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.16
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.6
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.84
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.01
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.93
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.6
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.73
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.89
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-03-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.15
722466,Middle Leaford - Stechford,2023-03-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-03-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-03-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.8
